Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.63
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.16
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.4
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.74
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332686,Chilton Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.34
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.33
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.35
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.36
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
332686,Chilton Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.43
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.37
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
332686,Chilton Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.59
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.8
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.39
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
332686,Chilton Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.26
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.15
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.26
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.97
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
332686,Chilton Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.5
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.92
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
332686,Chilton Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
332686,Chilton Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.89
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.72
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
332686,Chilton Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.91
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.43
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332686,Chilton Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.18
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.74
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.95
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
332686,Chilton Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.49
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.14
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332686,Chilton Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.62
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.04
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332686,Chilton Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.03
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.33
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332686,Chilton Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.6
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.46
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.98
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.55
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.96
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332686,Chilton Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
