Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.52
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332686,Chilton Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.47
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.78
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.69
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.54
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332686,Chilton Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.83
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.07
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,238.2
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.17
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332686,Chilton Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.28
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.8
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.12
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332686,Chilton Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.24
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.33
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332686,Chilton Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.62
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332686,Chilton Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.76
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.4
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.96
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.1
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.44
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332686,Chilton Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.47
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.92
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
332686,Chilton Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.92
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.43
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332686,Chilton Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.22
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.4
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.05
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332686,Chilton Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.1
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,249.7
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.28
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
332686,Chilton Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.41
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.4
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.23
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332686,Chilton Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.41
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.0
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.82
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.52
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.3
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.49
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
