Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.61
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,251.5
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.31
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.03
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.0
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.83
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
332686,Chilton Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.61
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.46
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,254.5
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.55
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332686,Chilton Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-61.5
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,254.4
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.55
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332686,Chilton Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.86
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,254.5
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.62
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332686,Chilton Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.13
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.67
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.37
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332686,Chilton Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.71
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.15
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.34
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332686,Chilton Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.06
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.6
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.23
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.29
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.8
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.16
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
332686,Chilton Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.79
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.44
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332686,Chilton Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,65.7
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.04
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,250.1
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.97
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
332686,Chilton Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.75
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.6
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.59
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
332686,Chilton Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.2
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.1
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.62
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332686,Chilton Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.36
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.3
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.28
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
332686,Chilton Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.71
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.2
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.28
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332686,Chilton Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.32
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
