Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332686,Chilton Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.2
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.46
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332686,Chilton Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.82
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.98
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332686,Chilton Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.02
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.27
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
332686,Chilton Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.28
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.3
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332686,Chilton Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.06
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332686,Chilton Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.32
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.92
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
332686,Chilton Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.97
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.52
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332686,Chilton Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.74
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.07
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332686,Chilton Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.25
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
332686,Chilton Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.77
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.88
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
332686,Chilton Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.97
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332686,Chilton Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.0
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.09
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332686,Chilton Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.47
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
332686,Chilton Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.25
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.02
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.23
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.66
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
332686,Chilton Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
