Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.56
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.19
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
332686,Chilton Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.92
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.62
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332686,Chilton Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.82
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.55
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332686,Chilton Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.66
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.7
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.29
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332686,Chilton Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.36
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.54
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.89
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332686,Chilton Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.35
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.61
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.31
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.83
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.83
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.15
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
332686,Chilton Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.34
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.41
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.65
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.64
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.69
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.55
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.38
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.06
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.28
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.95
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.22
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.43
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.92
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.6
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.3
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.46
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332686,Chilton Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
