Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.41
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.63
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
332686,Chilton Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.23
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.87
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332686,Chilton Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.22
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.21
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332686,Chilton Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.19
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.17
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.12
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.19
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.89
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.61
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.79
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.9
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.71
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.09
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.97
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.14
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.01
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.12
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.79
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.78
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.91
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.74
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.23
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332686,Chilton Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.77
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.08
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.6
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.27
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332686,Chilton Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.75
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
