Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.39
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.72
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.91
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.54
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.1
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332686,Chilton Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.32
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.58
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332686,Chilton Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.32
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.02
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
332686,Chilton Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.51
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.25
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
332686,Chilton Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.64
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.36
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.47
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.92
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.22
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.31
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.42
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.78
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,286.9
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.54
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.8
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,286.6
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.56
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332686,Chilton Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.37
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,284.6
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.49
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332686,Chilton Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.34
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,284.2
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.71
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332686,Chilton Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.94
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,282.6
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.98
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332686,Chilton Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.27
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,284.9
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.29
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
332686,Chilton Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.28
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,284.6
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.75
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
332686,Chilton Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
