Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.44
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,281.8
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.8
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332686,Chilton Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.33
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,280.7
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.18
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332686,Chilton Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.21
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,280.2
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.53
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332686,Chilton Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.04
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,279.7
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.53
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332686,Chilton Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.27
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,277.2
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.74
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332686,Chilton Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.27
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,276.9
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.66
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332686,Chilton Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.99
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.24
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,276.6
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.38
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332686,Chilton Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.72
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.75
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,274.8
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.99
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332686,Chilton Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.57
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.26
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,273.2
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.13
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
332686,Chilton Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.01
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.67
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,273.0
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.52
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332686,Chilton Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.95
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.86
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.9
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.56
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332686,Chilton Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.58
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,266.6
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.08
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332686,Chilton Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.24
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,264.9
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.19
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332686,Chilton Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.07
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,261.4
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.65
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
332686,Chilton Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.08
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-62.39
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,257.7
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.73
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
332686,Chilton Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-61.5
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.13
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
332686,Chilton Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
