Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.75
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,252.1
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.57
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
332686,Chilton Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.24
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.03
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332686,Chilton Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.27
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.92
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332686,Chilton Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.2
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
332686,Chilton Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.89
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
332686,Chilton Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.83
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
332686,Chilton Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.4
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.02
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.37
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
332686,Chilton Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.53
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.97
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,91.7
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.6
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.91
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
332686,Chilton Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.1
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.94
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,80.9
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.94
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
332686,Chilton Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.88
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,107.6
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.3
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.56
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.77
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
332686,Chilton Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.69
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.85
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.9
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.9
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.21
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.43
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
332686,Chilton Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.98
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,75.9
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.1
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
332686,Chilton Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.87
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.17
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.23
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
332686,Chilton Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.5
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.5
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.22
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.93
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
332686,Chilton Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.56
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.4
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.9
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.88
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
332686,Chilton Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.34
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.75
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.31
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.8
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
