Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.11
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
332686,Chilton Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.69
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.23
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.8
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.34
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.17
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.37
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.85
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
332686,Chilton Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.18
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.7
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,83.1
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.8
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.58
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.45
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.83
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
332686,Chilton Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.32
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.05
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.7
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.13
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
332686,Chilton Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.2
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.86
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.74
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.48
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.25
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
332686,Chilton Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.64
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.39
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
332686,Chilton Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.25
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
332686,Chilton Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.22
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.16
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.94
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
332686,Chilton Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.4
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.03
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
332686,Chilton Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.72
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
332686,Chilton Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.94
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,65.9
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.21
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
332686,Chilton Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.43
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.73
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.5
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,249.9
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.43
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332686,Chilton Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.19
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.25
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.79
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.98
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.36
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332686,Chilton Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.86
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.2
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.92
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
332686,Chilton Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.26
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
