Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.89
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.78
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
332686,Chilton Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.76
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.82
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332686,Chilton Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.98
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,76.8
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.08
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.11
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332686,Chilton Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.53
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.02
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.91
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332686,Chilton Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.39
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.1
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.5
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
332686,Chilton Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.24
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.7
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.55
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332686,Chilton Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.67
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.04
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.19
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
332686,Chilton Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.87
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.4
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.52
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332686,Chilton Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.41
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.3
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
332686,Chilton Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.53
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.22
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332686,Chilton Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.2
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.02
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332686,Chilton Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.33
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.56
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332686,Chilton Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.3
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.57
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
332686,Chilton Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.13
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.16
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.7
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
332686,Chilton Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.3
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.94
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.11
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.21
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
