Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,78.3
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.86
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332686,Chilton Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.75
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.92
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.29
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332686,Chilton Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.48
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.93
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.92
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332686,Chilton Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.22
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.73
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332686,Chilton Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.85
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
332686,Chilton Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.94
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.08
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.53
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
332686,Chilton Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.43
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.78
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.79
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
332686,Chilton Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.19
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.07
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
332686,Chilton Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.5
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.5
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332686,Chilton Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.86
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
332686,Chilton Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.85
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332686,Chilton Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.61
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.2
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.7
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
332686,Chilton Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.89
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.43
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332686,Chilton Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.44
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.49
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332686,Chilton Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.65
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.93
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.7
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.56
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
332686,Chilton Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.04
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
