Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.95
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
332686,Chilton Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.87
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332686,Chilton Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.06
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
332686,Chilton Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.45
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332686,Chilton Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.39
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
332686,Chilton Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.44
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.44
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332686,Chilton Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.62
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.43
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
332686,Chilton Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.78
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.95
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
332686,Chilton Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.09
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.68
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332686,Chilton Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.05
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.08
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332686,Chilton Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.15
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.57
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332686,Chilton Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.26
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.3
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.38
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
332686,Chilton Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.06
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.83
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332686,Chilton Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.66
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.3
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.59
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332686,Chilton Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.15
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.16
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,249.7
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.2
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.46
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.5
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.72
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332686,Chilton Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
