Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.79
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.2
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.7
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332686,Chilton Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.69
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,250.9
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.9
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.71
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.7
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.6
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332686,Chilton Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.72
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.5
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.82
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.6
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.2
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.27
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.57
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.78
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.6
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.75
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.43
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.92
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.91
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332686,Chilton Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.9
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.89
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332686,Chilton Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.72
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.4
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.12
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.66
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332686,Chilton Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.0
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.92
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.33
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.21
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.4
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.46
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.89
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
