Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.43
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.1
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.81
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332686,Chilton Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.51
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.9
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.05
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.25
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,238.7
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.97
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.02
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.03
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.9
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.23
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
332686,Chilton Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.2
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,239.0
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.22
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.08
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.6
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.97
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.3
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.98
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.76
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.88
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332686,Chilton Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.63
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.76
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.6
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.19
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.55
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.86
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332686,Chilton Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.35
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.85
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332686,Chilton Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.07
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.44
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.9
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
