Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.01
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.84
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.66
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.83
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.07
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.02
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.87
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.95
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.93
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.89
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.36
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332686,Chilton Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.81
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.72
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332686,Chilton Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.63
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.93
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.59
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.7
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.7
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332686,Chilton Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.75
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.48
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332686,Chilton Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.54
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.72
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.49
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
332686,Chilton Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.84
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.35
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
332686,Chilton Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.59
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.18
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.9
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.64
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
332686,Chilton Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.27
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.78
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,290.2
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.48
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.0
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.35
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,292.5
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.95
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
332686,Chilton Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.12
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.39
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.3
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.19
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332686,Chilton Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.39
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
