Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.96
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,294.2
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.18
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332686,Chilton Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.55
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.82
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,293.2
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.55
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.46
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.17
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,291.5
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.43
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.21
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.37
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,289.3
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.64
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
332686,Chilton Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.9
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,287.8
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.79
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332686,Chilton Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.34
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,286.0
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.8
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332686,Chilton Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.15
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.6
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,285.8
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.01
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
332686,Chilton Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.8
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,286.3
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.95
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332686,Chilton Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.35
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.53
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,285.7
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.19
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332686,Chilton Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.03
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.96
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,283.7
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.84
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332686,Chilton Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.76
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,77.1
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.69
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.02
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.8
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.26
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332686,Chilton Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.45
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,284.9
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.68
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
332686,Chilton Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.12
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.04
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,283.6
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.14
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
332686,Chilton Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.15
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.71
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,282.6
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
332686,Chilton Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.04
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.99
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,281.0
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.2
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332686,Chilton Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.39
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.95
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.16
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,281.2
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.78
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
332686,Chilton Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
