Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.53
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.12
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-67.9
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,281.7
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.39
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
332686,Chilton Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.23
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.08
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,281.5
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.32
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332686,Chilton Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.13
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.81
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,280.3
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.33
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332686,Chilton Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.6
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.96
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.89
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.25
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,278.5
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.65
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
332686,Chilton Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.3
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.72
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,277.2
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
332686,Chilton Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.45
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.9
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.9
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-66.46
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,276.3
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
332686,Chilton Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.93
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.21
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.5
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,275.3
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.57
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
332686,Chilton Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.43
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.95
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.8
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.4
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-65.25
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,271.9
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
332686,Chilton Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-65.48
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,272.1
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.62
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
332686,Chilton Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.7
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.8
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,269.8
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.7
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
332686,Chilton Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.15
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.74
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.16
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,268.0
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.02
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
332686,Chilton Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.83
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.56
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,80.0
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.56
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,266.2
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.73
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
332686,Chilton Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.07
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.66
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.94
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,266.6
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.56
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
332686,Chilton Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.31
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.95
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.6
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.67
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,268.2
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
332686,Chilton Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.36
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.6
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.82
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.7
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.46
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
332686,Chilton Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.08
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.37
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.8
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.4
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.42
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,266.8
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
