Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.34
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.07
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
332686,Chilton Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.91
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.6
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.8
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.6
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-63.66
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,264.7
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.89
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
332686,Chilton Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.39
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.85
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.14
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.3
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.4
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.54
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,265.0
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.57
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.4
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
332686,Chilton Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.76
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.07
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,124.9
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.2
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,257.0
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-62.81
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,263.1
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
332686,Chilton Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.9
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,130.2
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.2
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,256.3
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.16
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.14
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,264.6
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.71
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.04
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
332686,Chilton Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.88
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.58
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,110.0
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.3
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-63.87
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.5
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,267.9
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.4
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.08
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
332686,Chilton Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.34
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.14
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.65
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,99.1
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,249.0
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.7
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.45
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.06
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.1
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,271.4
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.36
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.7
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
332686,Chilton Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.14
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.74
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.47
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.7
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-65.02
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.38
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,271.8
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.85
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
332686,Chilton Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.83
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.74
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.2
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.58
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,69.1
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,273.8
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.27
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
332686,Chilton Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.3
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.29
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,91.4
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.31
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,276.0
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.29
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.47
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
332686,Chilton Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.43
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,86.6
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.9
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.06
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.4
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,276.2
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.21
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.51
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
332686,Chilton Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.99
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,106.7
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,247.7
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.14
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.81
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,277.9
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.55
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.69
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
332686,Chilton Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.4
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,95.0
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,216.7
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.32
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-66.79
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,278.3
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.96
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.22
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332686,Chilton Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.56
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,75.4
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.7
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.7
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,277.6
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.39
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332686,Chilton Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.48
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.55
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.2
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.35
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.95
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,275.3
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.48
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
332686,Chilton Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.1
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.83
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.75
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,274.3
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.42
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332686,Chilton Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.43
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,101.4
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.2
