Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-65.08
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,271.8
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.64
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.25
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
332686,Chilton Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.11
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,88.7
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.41
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,269.6
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.78
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
332686,Chilton Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.67
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,81.2
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.74
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,270.1
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.64
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332686,Chilton Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.16
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.79
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.7
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.59
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.48
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
332686,Chilton Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.46
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.7
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.66
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.75
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,269.6
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.35
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332686,Chilton Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.33
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,90.6
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.7
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.99
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,270.9
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.09
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.15
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332686,Chilton Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.64
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.6
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-65.45
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,70.9
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,272.7
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.64
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
332686,Chilton Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-65.9
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,274.2
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.14
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
332686,Chilton Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-65.73
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,273.8
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332686,Chilton Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-65.77
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,274.1
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.31
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
332686,Chilton Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.73
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,90.3
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.58
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,273.7
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.85
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
332686,Chilton Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.14
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.9
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.44
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,273.3
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332686,Chilton Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.05
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.9
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-65.66
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,274.1
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.61
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
332686,Chilton Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.94
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.81
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.26
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,277.9
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
332686,Chilton Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.96
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.42
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.12
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,278.8
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.16
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
332686,Chilton Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.95
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.69
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.6
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.3
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.65
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
