Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
332686,Chilton Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,73.6
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.93
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-66.52
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,277.8
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
332686,Chilton Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.36
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.39
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,79.6
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.6
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.88
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.75
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,279.1
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332686,Chilton Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.9
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.38
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-67.49
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.19
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,281.8
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.59
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.88
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
332686,Chilton Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.56
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.64
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,111.0
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.8
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.23
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,281.6
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
332686,Chilton Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.69
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.48
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,98.4
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.7
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.5
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.28
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,285.3
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
332686,Chilton Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.25
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.4
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,121.3
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,235.0
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.46
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.06
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,285.0
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.81
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
332686,Chilton Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.76
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,89.7
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.66
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.12
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,285.3
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.97
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332686,Chilton Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.47
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.91
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.98
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.1
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.51
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,84.1
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.54
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.99
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,282.7
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.7
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
332686,Chilton Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.88
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.58
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.35
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,284.2
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.11
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
332686,Chilton Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.22
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.59
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.49
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,284.5
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.7
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
332686,Chilton Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.51
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.18
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,85.0
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.79
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.31
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,284.0
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
332686,Chilton Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.67
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.3
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.9
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.63
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,285.4
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.97
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
332686,Chilton Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.06
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.71
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-67.85
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,285.6
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.79
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332686,Chilton Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.95
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.11
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.36
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,287.4
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.85
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
332686,Chilton Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.44
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,99.8
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.28
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.45
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,288.3
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
