Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.41
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332686,Chilton Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,64.2
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.42
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.4
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,288.4
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.42
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332686,Chilton Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.36
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.33
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.04
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,287.6
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.68
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332686,Chilton Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.69
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.44
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,288.3
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.51
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
332686,Chilton Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.36
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.51
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,288.5
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.59
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332686,Chilton Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.03
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.42
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,288.1
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.66
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
332686,Chilton Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.52
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.16
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.7
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.66
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
332686,Chilton Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.99
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.91
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,289.2
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.55
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
332686,Chilton Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.2
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.67
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.72
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.3
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.34
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332686,Chilton Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.28
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.24
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,289.7
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.68
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332686,Chilton Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.8
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.06
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.1
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
332686,Chilton Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.65
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.59
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,289.1
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.14
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.52
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.62
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.0
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.97
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.32
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.89
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,289.4
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.7
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332686,Chilton Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.72
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.28
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.6
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.56
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332686,Chilton Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.82
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.67
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,291.5
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.99
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332686,Chilton Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
