Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.61
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.82
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,292.0
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.89
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.22
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.03
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.91
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.43
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.62
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,295.1
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.25
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332686,Chilton Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.26
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.22
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,294.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.81
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332686,Chilton Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.31
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.2
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,294.5
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.87
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.29
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.34
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,294.7
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.85
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332686,Chilton Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.46
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.53
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.3
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.45
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.32
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.91
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,295.9
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.72
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.16
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-71.29
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,296.8
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.63
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.58
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.44
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,297.3
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.05
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.47
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-71.18
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,296.1
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.81
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.76
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.66
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.1
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.57
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.64
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.6
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,292.9
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.28
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.16
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.36
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,292.8
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.24
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.2
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.5
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.66
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.17
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.53
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.41
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
