Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
332686,Chilton Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.28
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.53
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.7
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.4
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.59
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,293.4
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.75
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.42
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.63
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,293.6
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.92
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.67
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.62
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.4
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.85
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332686,Chilton Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.65
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.58
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,293.3
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.47
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.83
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.17
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,294.7
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.66
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332686,Chilton Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.16
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.4
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,295.5
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.0
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332686,Chilton Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.02
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.79
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,296.5
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.77
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
332686,Chilton Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.68
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-71.32
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,297.4
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.27
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332686,Chilton Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.12
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-71.22
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.2
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.14
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.79
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.93
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,296.5
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.59
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.9
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.87
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,296.2
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.65
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.77
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.92
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,296.4
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.98
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.52
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.49
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.2
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.45
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.36
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.48
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.0
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.22
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.46
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.69
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,295.6
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
