Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.52
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
332686,Chilton Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.1
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.42
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,294.8
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.23
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332686,Chilton Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.99
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.33
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,294.3
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.71
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.03
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.38
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,294.7
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.2
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.69
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.2
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,293.9
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.85
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.55
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.14
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,293.9
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.04
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.22
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.01
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.5
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.13
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332686,Chilton Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.66
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.93
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,292.8
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.78
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.63
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.87
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,292.4
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.55
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332686,Chilton Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.7
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.72
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,291.7
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.46
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332686,Chilton Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.37
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.61
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,291.1
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.76
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.9
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.71
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.9
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.69
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332686,Chilton Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.77
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,290.8
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.37
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332686,Chilton Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.35
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.48
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.1
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.91
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
332686,Chilton Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.61
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,286.8
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.2
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332686,Chilton Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.83
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.75
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.5
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.33
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332686,Chilton Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
