Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.23
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,267.0
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.06
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332686,Chilton Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.37
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,263.4
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.86
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332686,Chilton Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.89
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.15
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,261.9
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.36
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332686,Chilton Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.89
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.53
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,259.2
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.27
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
332686,Chilton Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.87
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,256.8
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.59
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.25
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,254.7
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.42
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.7
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.5
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.13
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332686,Chilton Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.52
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.24
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.6
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.8
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332686,Chilton Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.86
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,251.6
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.78
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332686,Chilton Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.11
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.3
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.49
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
332686,Chilton Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.26
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.1
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.89
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332686,Chilton Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.42
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,250.2
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.38
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.22
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.16
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
332686,Chilton Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.97
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.2
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.87
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332686,Chilton Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.61
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.51
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332686,Chilton Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.57
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,252.9
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.74
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
