Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.07
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,253.4
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.4
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.44
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,254.1
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.54
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332686,Chilton Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.47
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
332686,Chilton Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.63
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,254.4
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.23
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
332686,Chilton Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.22
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.4
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.9
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,252.6
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
332686,Chilton Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.95
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,81.3
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.4
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.8
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.45
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
332686,Chilton Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.9
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.93
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
332686,Chilton Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.44
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.64
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332686,Chilton Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.51
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.02
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.61
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
332686,Chilton Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.41
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.78
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
332686,Chilton Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.95
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.18
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.43
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.3
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
332686,Chilton Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.6
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
332686,Chilton Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,86.9
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.7
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.9
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.69
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.75
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
332686,Chilton Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.41
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.11
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.73
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.99
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
332686,Chilton Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.34
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.68
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.49
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.34
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332686,Chilton Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.42
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.06
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.94
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
