Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.18
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.75
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
332686,Chilton Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.55
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.66
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.5
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
332686,Chilton Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.62
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.31
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
332686,Chilton Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.58
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.91
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
332686,Chilton Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.41
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.88
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
332686,Chilton Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.92
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.96
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.1
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.06
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
332686,Chilton Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.62
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.1
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.25
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.63
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
332686,Chilton Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.69
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.42
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.73
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.56
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
332686,Chilton Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.62
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.96
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.72
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.5
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
332686,Chilton Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.67
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,91.8
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.0
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.15
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.44
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.8
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.21
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
332686,Chilton Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.43
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,96.8
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.74
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.67
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
332686,Chilton Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.16
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.36
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.11
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.64
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.98
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
332686,Chilton Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.2
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.45
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.54
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
332686,Chilton Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.18
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.4
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.18
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332686,Chilton Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.11
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.91
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,252.8
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.63
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
332686,Chilton Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.32
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.46
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,254.9
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.95
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332686,Chilton Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
