Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.16
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.9
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.24
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.41
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.39
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
332686,Chilton Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.3
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.61
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
332686,Chilton Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.22
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.53
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
332686,Chilton Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.6
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.35
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332686,Chilton Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.75
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.12
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
332686,Chilton Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.86
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332686,Chilton Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.38
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.6
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.69
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.19
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,239.9
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.0
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.05
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.77
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.31
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.9
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
332686,Chilton Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.6
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.93
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332686,Chilton Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.88
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.07
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332686,Chilton Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.78
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.08
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332686,Chilton Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.27
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.12
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.52
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.95
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.02
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
