Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332686,Chilton Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332686,Chilton Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.98
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.65
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332686,Chilton Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.22
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.12
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332686,Chilton Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.81
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.6
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332686,Chilton Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.3
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.8
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332686,Chilton Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.61
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.69
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
332686,Chilton Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.59
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.49
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
332686,Chilton Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.78
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,250.0
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.4
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332686,Chilton Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.11
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.35
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,252.4
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.03
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332686,Chilton Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.41
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.5
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.38
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.56
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,257.8
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.07
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332686,Chilton Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.24
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-62.25
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,260.3
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.45
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332686,Chilton Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-61.88
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,259.2
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.71
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332686,Chilton Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-62.87
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,262.3
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.78
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332686,Chilton Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.63
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,97.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-62.73
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,262.8
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332686,Chilton Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.32
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,265.7
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
