Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.38
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.27
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,268.7
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.63
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332686,Chilton Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.32
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.92
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,267.3
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.55
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.84
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.7
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.47
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.92
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.9
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.48
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.27
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,266.4
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.74
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.24
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,266.4
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.95
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332686,Chilton Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.69
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,268.1
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.89
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
332686,Chilton Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.64
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,268.4
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.13
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.09
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,267.8
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.53
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332686,Chilton Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.19
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.16
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.8
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.75
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332686,Chilton Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.87
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.9
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.83
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332686,Chilton Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.61
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,268.7
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.07
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332686,Chilton Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.19
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,266.7
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.51
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332686,Chilton Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.03
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,266.4
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.11
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
332686,Chilton Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.4
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.2
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.11
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
332686,Chilton Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
