Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.29
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.9
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.02
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332686,Chilton Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.45
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,268.8
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.13
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.87
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.76
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,270.4
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.25
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
332686,Chilton Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.39
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,268.8
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.29
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
332686,Chilton Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.89
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,267.5
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.95
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
332686,Chilton Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.19
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.5
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.4
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
332686,Chilton Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.51
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.9
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332686,Chilton Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-63.19
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,263.5
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.62
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332686,Chilton Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.3
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,262.9
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.0
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332686,Chilton Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.3
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,266.0
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.08
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.95
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,268.2
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.61
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.7
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.9
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.18
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
332686,Chilton Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.63
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.8
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.94
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332686,Chilton Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.96
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.3
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.3
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332686,Chilton Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.29
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,270.4
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.06
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332686,Chilton Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.15
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.94
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,272.5
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.58
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
