Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.26
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,273.5
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.69
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332686,Chilton Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.05
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.74
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332686,Chilton Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-65.81
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,272.6
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.79
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332686,Chilton Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.03
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,273.3
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.82
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-66.34
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,274.2
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.04
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332686,Chilton Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.08
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,273.0
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.62
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332686,Chilton Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.21
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.1
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332686,Chilton Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.52
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.87
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,274.8
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.73
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.14
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,276.1
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.62
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,278.1
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.09
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.48
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,277.6
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.33
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
332686,Chilton Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-67.37
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,277.3
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.18
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-67.15
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,276.6
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.43
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.76
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,275.3
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.74
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-66.61
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,274.8
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.53
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.6
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,275.0
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
