Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.58
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.69
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,279.9
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.55
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.76
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.9
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.73
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.61
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.1
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,281.0
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.93
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.62
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,279.3
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.4
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.38
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,278.5
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.63
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.98
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.1
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.07
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.31
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,281.6
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.66
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.49
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,282.3
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.79
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.38
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,282.3
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.24
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.59
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.45
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,283.0
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.36
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332686,Chilton Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.37
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.9
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,284.8
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.77
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.54
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,284.7
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.19
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.4
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.18
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,283.7
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.22
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332686,Chilton Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.93
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.83
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,285.7
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.98
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.36
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.02
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,290.5
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.68
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.56
