Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.25
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,291.5
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.68
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.52
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.15
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,291.3
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.22
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332686,Chilton Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.18
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.01
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,276.1
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.45
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.59
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-66.42
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,277.5
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.14
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.58
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.53
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,278.5
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.65
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.88
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.76
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,280.4
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.88
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.47
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.87
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,283.1
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332686,Chilton Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.15
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.6
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,284.6
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.32
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332686,Chilton Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.79
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.66
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,285.8
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.25
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.19
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.44
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,286.0
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.89
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.43
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.5
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,286.9
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.02
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.54
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.8
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,288.2
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.74
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
332686,Chilton Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.83
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.19
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.8
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.4
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332686,Chilton Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.83
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.68
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,290.7
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.64
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332686,Chilton Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.34
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.25
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.8
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.11
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.93
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.99
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,290.3
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.62
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
