Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.0
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.71
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,293.8
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.31
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332686,Chilton Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.57
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.66
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.9
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.04
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
332686,Chilton Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.58
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.98
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,292.6
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.67
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
332686,Chilton Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.79
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.58
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,291.2
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.53
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
332686,Chilton Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.61
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.9
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.0
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.86
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
332686,Chilton Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.18
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.81
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,290.5
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.67
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
332686,Chilton Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.23
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.86
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.9
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.4
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
332686,Chilton Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.14
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.23
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,291.4
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.67
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
332686,Chilton Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.75
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.78
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,290.6
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.95
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
332686,Chilton Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.68
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.98
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,291.3
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.65
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
332686,Chilton Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.38
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.02
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,291.2
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.01
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
332686,Chilton Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.35
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.43
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,84.1
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.8
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.25
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.88
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,292.6
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
332686,Chilton Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.28
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.92
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.81
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,292.4
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.82
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
332686,Chilton Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.53
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.92
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,292.7
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.07
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
332686,Chilton Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,80.9
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.2
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.71
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,291.9
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.57
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
332686,Chilton Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,88.7
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.19
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.36
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,291.0
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
