Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
332686,Chilton Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.1
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.88
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.26
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.8
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
332686,Chilton Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.6
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.38
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.23
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,290.6
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332686,Chilton Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.98
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.51
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.4
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.06
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.4
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.08
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
332686,Chilton Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.52
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.25
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.8
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.17
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.84
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,289.8
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.32
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
332686,Chilton Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.21
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.39
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.6
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.8
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.6
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
332686,Chilton Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.99
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.94
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.91
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.34
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,289.5
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.34
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
332686,Chilton Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.46
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.74
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.1
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.9
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
332686,Chilton Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.96
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,78.4
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.31
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.34
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,289.5
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
332686,Chilton Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.86
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.43
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.69
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.35
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.1
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
332686,Chilton Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.89
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-68.9
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,292.1
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.37
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
332686,Chilton Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.32
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.94
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-68.81
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,291.7
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.49
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
332686,Chilton Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.73
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.07
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.17
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.73
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
332686,Chilton Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.22
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.71
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.27
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.01
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,295.8
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.18
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.89
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
332686,Chilton Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.9
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.97
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.3
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.15
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.77
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,294.8
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.87
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
332686,Chilton Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.32
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.07
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.95
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.3
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.62
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
332686,Chilton Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
