Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.79
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.59
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,294.5
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.75
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332686,Chilton Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.31
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.7
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,294.6
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.65
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
332686,Chilton Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.78
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.93
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,295.4
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.25
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332686,Chilton Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.85
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.21
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,296.2
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.95
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332686,Chilton Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.63
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.17
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,296.1
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.78
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.99
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
332686,Chilton Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.31
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.26
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,296.0
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.61
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332686,Chilton Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.39
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.69
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.2
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.33
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332686,Chilton Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.08
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.69
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,297.2
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.57
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.87
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.82
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,297.5
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.4
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332686,Chilton Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.21
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-71.09
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,298.3
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.11
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
332686,Chilton Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.75
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-71.12
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,298.3
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.53
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332686,Chilton Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.61
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-71.01
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,298.2
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.38
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332686,Chilton Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.52
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.95
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.9
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.32
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
332686,Chilton Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.78
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-71.03
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,298.2
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.03
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332686,Chilton Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.32
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.05
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,298.2
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.67
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332686,Chilton Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.7
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.96
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,298.0
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
