Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.53
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.75
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,297.3
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.06
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332686,Chilton Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.28
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.76
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,297.3
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.76
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
332686,Chilton Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.32
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.66
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.61
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,296.7
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.63
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332686,Chilton Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.64
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.6
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,296.7
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.33
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
332686,Chilton Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.24
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.69
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.51
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,296.4
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.58
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
332686,Chilton Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.58
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.14
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,295.9
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332686,Chilton Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.66
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.96
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.7
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.69
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
332686,Chilton Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.4
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.03
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.7
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.76
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
332686,Chilton Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.38
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.64
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.6
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.45
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
332686,Chilton Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.48
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.99
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,298.2
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.03
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
332686,Chilton Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.69
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.92
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,297.9
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.23
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
332686,Chilton Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.81
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.81
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,297.6
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.65
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332686,Chilton Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.69
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.51
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,296.9
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.84
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332686,Chilton Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.86
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.32
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,296.5
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.11
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332686,Chilton Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.82
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.67
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.7
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.94
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332686,Chilton Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.97
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-71.59
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,299.9
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
