Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.39
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332686,Chilton Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.86
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.91
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,300.8
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.12
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
332686,Chilton Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.25
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-71.72
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,300.4
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.55
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
332686,Chilton Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.33
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-71.2
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,298.7
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.67
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332686,Chilton Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.35
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-69.93
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.8
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.9
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332686,Chilton Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.32
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.37
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.1
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.4
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
332686,Chilton Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.52
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.61
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,297.5
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.4
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332686,Chilton Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.89
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.09
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,298.6
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.2
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332686,Chilton Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.96
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.91
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,297.9
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.66
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
332686,Chilton Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.49
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.72
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,297.6
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.02
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.16
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.55
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,296.8
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.79
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332686,Chilton Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.98
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.96
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,295.2
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.33
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
332686,Chilton Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.77
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.09
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,295.2
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
332686,Chilton Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.29
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.5
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,296.3
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.89
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.77
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.61
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,296.3
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.94
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
332686,Chilton Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.71
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.57
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.9
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
332686,Chilton Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
