Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.64
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.51
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.8
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.22
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332686,Chilton Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.56
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-70.98
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.2
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.83
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332686,Chilton Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.99
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.78
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,296.0
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.11
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
332686,Chilton Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.39
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.48
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,295.0
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.38
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.13
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.4
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,294.0
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.02
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332686,Chilton Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.91
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.48
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,294.1
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.17
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
332686,Chilton Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.77
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-70.84
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.4
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.75
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332686,Chilton Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.18
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.1
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.39
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,291.6
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.21
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
332686,Chilton Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.27
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-70.13
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,292.9
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.57
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332686,Chilton Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.27
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-70.01
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,292.1
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.84
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332686,Chilton Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.42
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-69.83
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.9
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.12
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
332686,Chilton Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.84
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.31
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,292.7
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.83
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332686,Chilton Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.47
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-71.46
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,296.7
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.68
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
332686,Chilton Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.19
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.57
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.1
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.55
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332686,Chilton Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.34
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.56
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,293.9
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.87
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.83
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-69.71
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,295.1
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.81
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
