Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332686,Chilton Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.49
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.39
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,296.3
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.26
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.69
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-70.61
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,296.5
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.5
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.05
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-71.06
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,297.8
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.5
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.74
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-71.38
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,298.9
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.15
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.0
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-71.41
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,298.8
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.05
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.5
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.45
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,298.1
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.08
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
332686,Chilton Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.51
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-72.08
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,299.6
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.18
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.68
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-72.22
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,299.6
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.78
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.45
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-72.2
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,299.0
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.66
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332686,Chilton Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.78
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-72.02
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.8
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.04
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
332686,Chilton Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.24
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-71.75
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,296.2
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.24
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332686,Chilton Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.34
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-71.22
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,293.9
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.55
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.94
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-70.28
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,289.5
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.76
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-69.5
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,286.5
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.1
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332686,Chilton Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.98
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,285.0
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.37
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332686,Chilton Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-69.02
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,284.7
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
