Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.33
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-69.16
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,284.2
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.67
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-68.61
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,282.1
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.28
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-68.01
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.5
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.46
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.61
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-68.24
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,281.1
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.96
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-68.17
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,279.8
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.98
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-67.87
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,278.6
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.54
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.9
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,278.8
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.92
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.89
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,279.5
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.96
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.97
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,279.8
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.32
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.36
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,277.3
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.8
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332686,Chilton Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.79
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,275.1
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.09
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.95
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,276.0
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.12
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332686,Chilton Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-67.23
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,277.2
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.89
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-67.05
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,276.8
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.84
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332686,Chilton Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-67.08
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,276.4
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.83
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
