Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-67.15
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,276.5
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.24
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332686,Chilton Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.9
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,275.9
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.12
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332686,Chilton Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.09
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,274.0
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.88
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-65.83
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,273.0
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.19
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332686,Chilton Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.83
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,270.3
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.63
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
